Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,21.9
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,3.38
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,5.03
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,7.42
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,22.1
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.07
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,3.73
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,4.97
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,8.74
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,22.1
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.09
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,5.02
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,5.29
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,8.46
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,22.2
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,4.31
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,5.77
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,5.78
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,22.3
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.92
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,6.54
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,5.37
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,5.87
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,22.3
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,5.43
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,5.57
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,6.7
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,22.3
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,5.06
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,5.83
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,7.34
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,22.4
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.89
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,7.88
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,5.38
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,7.17
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,22.5
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,5.46
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,5.91
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,8.32
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,22.7
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,4.12
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,7.68
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,6.61
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,22.8
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,3.94
