Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,7.69
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,7.53
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,22.9
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.95
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,4.13
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,8.74
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,7.22
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,23.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,3.95
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,10.16
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,7.58
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,43.6
854069,ASTON LODGE PARK - STONE,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,23.1
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,4.76
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,9.06
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,8.55
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,40.4
854069,ASTON LODGE PARK - STONE,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,23.3
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,4.33
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,8.8
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,9.4
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,38.9
854069,ASTON LODGE PARK - STONE,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,41.2
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,23.3
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,3.71
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,8.23
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,8.8
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,39.4
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,23.3
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,4.1
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,8.16
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,7.94
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,23.2
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,4.29
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,8.36
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,8.54
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,38.3
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,23.2
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,4.12
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,8.75
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,7.84
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,23.0
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,4.62
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,9.09
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,8.27
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,37.5
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,22.9
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,5.23
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,9.41
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,7.52
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
854069,ASTON LODGE PARK - STONE,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,22.7
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
