Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,4.73
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,12.01
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,8.49
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
854069,ASTON LODGE PARK - STONE,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.57
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,22.9
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,8.03
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,14.19
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,9.36
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,61.2
854069,ASTON LODGE PARK - STONE,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,41.6
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.17
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.7
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,22.9
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,6.36
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,15.4
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,9.48
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,66.2
854069,ASTON LODGE PARK - STONE,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.16
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,38.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,22.8
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,8.28
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,15.94
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,7.29
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,68.3
854069,ASTON LODGE PARK - STONE,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.68
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,22.9
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,8.48
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,14.87
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,7.86
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,36.9
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
854069,ASTON LODGE PARK - STONE,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.09
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,23.0
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,9.88
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,16.43
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,8.15
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,43.0
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,70.7
854069,ASTON LODGE PARK - STONE,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.18
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,23.0
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,10.34
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,12.45
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,9.66
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,53.9
854069,ASTON LODGE PARK - STONE,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,43.9
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,23.2
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,8.63
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,10.89
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,10.08
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,37.7
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
854069,ASTON LODGE PARK - STONE,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,46.2
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,23.3
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.28
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,7.37
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,10.74
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,9.48
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
854069,ASTON LODGE PARK - STONE,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,43.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.58
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,23.4
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.72
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.69
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,3.94
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,9.35
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,11.87
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
854069,ASTON LODGE PARK - STONE,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,53.1
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,23.7
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.76
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.96
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,4.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,10.03
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,11.71
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,44.8
854069,ASTON LODGE PARK - STONE,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,52.1
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.7
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
