Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,23.8
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.1
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.99
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,4.6
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,11.04
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,12.76
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,48.6
854069,ASTON LODGE PARK - STONE,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.72
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,46.8
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,23.9
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.61
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.82
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,4.2
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,16.06
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,8.21
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,47.9
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,69.4
854069,ASTON LODGE PARK - STONE,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,39.4
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,23.9
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.72
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,13.14
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,8.24
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
854069,ASTON LODGE PARK - STONE,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,24.1
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.14
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.34
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.75
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,5.67
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,7.72
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,11.26
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,52.4
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.38
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,44.7
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,81.4
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,24.0
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.79
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.26
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.37
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,6.98
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,9.84
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,19.85
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,45.0
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
854069,ASTON LODGE PARK - STONE,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.74
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,57.4
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,94.0
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,24.0
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.54
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.87
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.64
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,3.76
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,10.25
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,23.06
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,62.1
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,46.4
854069,ASTON LODGE PARK - STONE,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,99.9
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,24.7
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,2.76
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,10.99
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,15.03
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,46.3
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,49.1
854069,ASTON LODGE PARK - STONE,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.66
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.32
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,25.6
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,14.7
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,12.51
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,49.5
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
854069,ASTON LODGE PARK - STONE,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,26.5
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,1.98
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,11.94
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,9.15
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,40.5
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,52.7
854069,ASTON LODGE PARK - STONE,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,42.3
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,26.3
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,11.8
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,9.73
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,43.0
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
854069,ASTON LODGE PARK - STONE,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,44.4
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,25.7
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,4.43
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,13.06
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,9.56
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
854069,ASTON LODGE PARK - STONE,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,43.8
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
