Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,27.8
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,5.32
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,7.09
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,8.14
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,37.7
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,27.4
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,5.02
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,5.46
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,10.58
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,47.8
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,28.9
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,5.93
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,5.08
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,11.2
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,49.9
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.91
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,30.1
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,4.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,3.57
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,11.12
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,28.6
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,2.08
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,3.17
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,9.94
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,27.1
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,2.78
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,3.02
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,9.49
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,26.3
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,1.75
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,3.6
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,7.62
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,27.9
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,2.63
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,4.44
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,8.01
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.27
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,29.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,2.1
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,6.35
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,26.2
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,2.34
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,7.48
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,27.7
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,1.94
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,4.13
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,8.01
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.51
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
