Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,26.7
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,3.37
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,6.51
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.85
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,25.3
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,3.05
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,6.67
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,24.4
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,0.73
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,4.19
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,8.22
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.96
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,24.6
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,1.38
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,4.66
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,6.39
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,24.3
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,3.41
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,6.7
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,24.3
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,2.42
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,6.28
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,7.6
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,24.8
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,5.73
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,5.93
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,25.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,2.49
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,5.72
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,5.31
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.92
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,24.8
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,5.75
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,5.05
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.88
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,24.6
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,4.7
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,7.02
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,25.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,4.88
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,9.03
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,40.8
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
