Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,26.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,1.38
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,9.44
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,8.73
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,41.2
854069,ASTON LODGE PARK - STONE,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,27.8
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,1.73
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,8.87
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,7.34
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,39.3
854069,ASTON LODGE PARK - STONE,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.55
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,28.2
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,-2.83
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,5.18
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,5.16
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.7
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,27.2
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,-2.98
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,4.28
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,5.47
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-5.14
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,27.4
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,-3.2
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,9.17
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,5.85
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,45.8
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,41.9
854069,ASTON LODGE PARK - STONE,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.94
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.62
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,27.7
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,-2.87
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,7.9
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,5.96
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,43.0
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,27.0
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,7.8
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,4.7
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,39.2
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.4
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,26.5
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,8.3
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,5.51
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,16.9
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,4.13
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,5.91
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,5.46
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,17.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.06
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,3.92
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,4.93
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,5.96
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,17.2
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.09
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,5.35
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,6.72
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,6.11
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
