Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,17.2
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.04
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,4.86
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,5.55
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,5.7
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,17.2
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.02
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,5.21
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,6.05
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,5.92
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,17.3
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,5.25
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,5.64
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,5.97
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,17.4
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,4.39
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,6.15
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,6.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,17.4
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.87
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,5.46
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,5.47
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,6.19
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,17.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,4.04
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,5.85
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,6.07
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,17.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.92
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,3.88
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,7.33
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,6.64
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,17.6
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.05
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,3.72
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,6.63
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,6.78
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,17.8
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.93
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,3.91
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,6.78
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,7.02
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,17.9
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,3.82
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,7.91
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,7.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,17.8
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,3.88
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,7.44
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,7.97
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
