Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,18.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,4.62
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,7.43
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,6.97
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,31.9
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,18.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,5.51
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,9.65
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,7.41
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,42.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,18.1
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,5.9
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,10.49
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,8.54
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,45.9
854069,ASTON LODGE PARK - STONE,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,38.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,18.1
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,5.16
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,9.65
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,10.54
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,42.4
854069,ASTON LODGE PARK - STONE,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,46.9
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,17.9
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,4.69
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,10.71
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,9.63
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
854069,ASTON LODGE PARK - STONE,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,17.8
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,4.78
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,9.91
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,9.03
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,42.9
854069,ASTON LODGE PARK - STONE,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,17.7
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,5.51
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,8.31
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,9.63
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,17.7
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,5.88
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,8.38
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,12.19
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,53.2
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.98
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,17.9
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,7.06
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,8.47
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,14.1
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,37.7
854069,ASTON LODGE PARK - STONE,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,60.7
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,18.1
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,5.95
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,6.87
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,10.42
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,18.3
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,4.6
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,6.08
