Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,11.37
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,49.4
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,18.4
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,6.17
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,10.28
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,13.73
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
854069,ASTON LODGE PARK - STONE,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,60.1
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.74
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,18.4
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,7.03
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,10.66
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,16.26
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
854069,ASTON LODGE PARK - STONE,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,18.4
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,9.61
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,6.35
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,14.62
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,63.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,18.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,9.22
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,6.24
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,14.16
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,40.1
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,18.6
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,9.86
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,7.79
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,12.94
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,43.1
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,18.8
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,6.93
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,10.39
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,12.71
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,45.7
854069,ASTON LODGE PARK - STONE,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,55.9
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,18.8
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,5.55
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,11.33
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,13.99
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,49.9
854069,ASTON LODGE PARK - STONE,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,61.7
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,18.9
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,4.51
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,12.63
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,14.71
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,41.7
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
854069,ASTON LODGE PARK - STONE,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.58
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,18.8
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,3.91
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,10.84
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,17.94
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,53.1
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
854069,ASTON LODGE PARK - STONE,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.11
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.76
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,44.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,18.9
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,3.79
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,12.38
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,20.02
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,58.7
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
854069,ASTON LODGE PARK - STONE,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.44
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,47.0
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.9
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,18.9
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
