Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,3.25
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,13.0
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,19.18
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,58.7
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,55.6
854069,ASTON LODGE PARK - STONE,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.1
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.97
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,54.7
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,89.2
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,18.9
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,3.55
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,18.0
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,23.58
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,69.2
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,77.4
854069,ASTON LODGE PARK - STONE,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,100.3
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.94
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.42
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,45.7
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.3
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,86.7
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,18.9
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,7.53
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,20.09
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,21.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,50.9
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
854069,ASTON LODGE PARK - STONE,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.47
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,42.0
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.9
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,18.8
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,8.23
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,18.71
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,16.48
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,45.0
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,72.2
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.18
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.8
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,49.1
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.2
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,18.7
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,5.12
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,20.78
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,13.86
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,57.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,88.4
854069,ASTON LODGE PARK - STONE,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.41
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.78
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,44.6
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.7
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,18.6
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,6.55
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,18.74
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,18.96
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,51.6
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
854069,ASTON LODGE PARK - STONE,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,82.9
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.37
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,41.1
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.7
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,18.7
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,4.79
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,15.95
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,9.53
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,46.3
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
854069,ASTON LODGE PARK - STONE,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,44.2
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.87
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,18.8
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.27
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.59
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.76
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,5.39
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,10.73
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,9.95
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,48.6
854069,ASTON LODGE PARK - STONE,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,46.3
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.33
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,19.0
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.77
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.93
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,5.79
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,14.89
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,12.36
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,40.2
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
854069,ASTON LODGE PARK - STONE,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,56.3
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.89
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,19.1
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.07
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.24
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,6.88
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,13.35
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,11.84
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,59.7
854069,ASTON LODGE PARK - STONE,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,53.8
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.09
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,19.1
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.59
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.08
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.82
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,9.75
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,16.32
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,12.83
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,71.3
854069,ASTON LODGE PARK - STONE,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,57.6
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.03
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
