Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,19.2
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.94
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.96
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,8.73
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,13.48
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,10.78
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,38.5
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,58.8
854069,ASTON LODGE PARK - STONE,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,48.7
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,19.4
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,6.24
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,12.33
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,12.69
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
854069,ASTON LODGE PARK - STONE,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,55.9
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.21
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,19.4
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,5.56
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,14.26
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,12.4
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,39.1
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
854069,ASTON LODGE PARK - STONE,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,54.3
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,19.1
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.88
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.7
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,5.1
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,11.06
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,12.27
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
854069,ASTON LODGE PARK - STONE,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,54.4
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,19.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.6
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,5.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,11.07
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,12.57
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,48.9
854069,ASTON LODGE PARK - STONE,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,19.1
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,4.81
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,7.89
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,9.43
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,43.3
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,19.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,6.13
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,5.87
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,10.38
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,47.7
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,19.0
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,5.36
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,5.57
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,11.94
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,19.3
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.71
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,3.31
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,5.16
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,11.1
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,49.1
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,19.7
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.93
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,3.22
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,8.97
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,11.26
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,40.9
854069,ASTON LODGE PARK - STONE,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,49.8
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.81
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,19.9
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,2.72
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,11.38
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,10.59
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
854069,ASTON LODGE PARK - STONE,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
