Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,19.6
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,2.01
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,10.11
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,11.43
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,44.3
854069,ASTON LODGE PARK - STONE,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,51.1
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,19.2
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,2.93
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,9.42
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,6.9
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
854069,ASTON LODGE PARK - STONE,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,19.0
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,3.05
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,7.82
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,6.18
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,18.9
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,2.76
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,7.84
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,8.25
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,38.3
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,18.8
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,3.83
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,7.99
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,8.31
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,18.9
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,3.22
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,9.55
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,7.75
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,42.6
854069,ASTON LODGE PARK - STONE,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,18.9
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,4.36
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,8.79
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,6.81
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.51
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,18.9
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,3.77
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,13.52
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,7.94
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,38.7
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,59.1
854069,ASTON LODGE PARK - STONE,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.98
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,18.9
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,3.13
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,14.73
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,11.56
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,45.0
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
854069,ASTON LODGE PARK - STONE,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,51.4
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,18.7
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,3.48
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,9.33
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,10.52
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,41.1
854069,ASTON LODGE PARK - STONE,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,18.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,6.07
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,7.29
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,9.85
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,43.9
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
