Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,18.3
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,5.27
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,8.59
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,8.93
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,40.6
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,18.2
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.91
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.29
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,3.97
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,10.74
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,12.74
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
854069,ASTON LODGE PARK - STONE,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,56.3
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,18.2
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.41
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.59
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,6.98
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,11.29
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,8.69
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,49.4
854069,ASTON LODGE PARK - STONE,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,18.3
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.26
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.83
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,8.11
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,11.25
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,8.46
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,49.7
854069,ASTON LODGE PARK - STONE,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,18.2
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.3
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.63
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,6.17
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,10.7
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,6.3
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,48.3
854069,ASTON LODGE PARK - STONE,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.57
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,18.1
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.34
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.7
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,7.65
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,11.6
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,7.47
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,51.7
854069,ASTON LODGE PARK - STONE,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,18.0
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.31
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.93
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,7.14
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,10.99
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,7.87
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
854069,ASTON LODGE PARK - STONE,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,37.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,17.8
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.44
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.89
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,7.23
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,8.23
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,8.15
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,38.3
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,17.4
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.46
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,6.62
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,12.51
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,7.24
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.36
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,17.2
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,7.39
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,15.6
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,7.48
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,41.0
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,68.2
854069,ASTON LODGE PARK - STONE,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,16.8
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,5.53
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,9.82
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,6.68
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
854069,ASTON LODGE PARK - STONE,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
