Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,16.7
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,3.82
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,11.2
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,7.48
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,16.7
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,5.62
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,15.12
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,10.34
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,41.1
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
854069,ASTON LODGE PARK - STONE,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,46.9
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,16.4
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,6.09
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,13.54
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,9.2
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.01
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,16.1
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,6.61
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,12.17
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,11.6
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,52.7
854069,ASTON LODGE PARK - STONE,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.82
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,15.9
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,8.64
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,15.56
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,10.94
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
854069,ASTON LODGE PARK - STONE,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,49.4
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.06
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,15.7
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,8.05
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,12.07
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,13.18
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,52.9
854069,ASTON LODGE PARK - STONE,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,15.7
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,7.53
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,10.77
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,9.33
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
854069,ASTON LODGE PARK - STONE,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,15.7
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,9.03
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,5.73
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,8.16
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,37.7
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,15.8
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,7.39
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,6.3
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,8.33
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,38.9
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,15.8
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,10.81
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,7.02
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,9.84
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,48.8
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,45.8
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,15.9
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,8.41
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,6.06
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,7.06
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
