Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,15.9
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,7.12
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,10.4
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,7.47
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,31.9
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
854069,ASTON LODGE PARK - STONE,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,15.9
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,5.9
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,9.95
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,9.9
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,42.9
854069,ASTON LODGE PARK - STONE,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,45.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,15.7
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,3.93
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,6.76
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,10.0
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.08
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,15.6
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,3.16
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,6.6
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,16.19
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,42.9
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,70.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,15.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,3.55
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,5.43
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,7.55
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,15.4
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,4.73
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,8.15
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,6.35
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,15.4
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,4.92
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,6.45
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,7.2
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,15.2
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,4.77
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,5.68
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,6.57
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,15.2
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,4.59
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,5.08
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,8.54
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,15.2
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,5.99
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,4.34
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,8.9
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,40.4
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,15.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,5.88
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,5.17
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,8.02
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,28.0
