Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,15.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,8.04
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,7.12
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,8.31
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,15.7
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,4.8
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,7.32
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,7.53
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,15.8
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,4.26
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,6.03
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,7.03
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,15.9
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,3.11
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,8.73
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,6.99
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,40.3
854069,ASTON LODGE PARK - STONE,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,16.3
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,4.56
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,5.6
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,6.67
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,16.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,4.59
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,3.88
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,6.4
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,16.6
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,6.25
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,3.76
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,7.37
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,16.9
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,6.24
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,5.66
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,7.02
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,17.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.74
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,7.35
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,4.93
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,6.87
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,17.2
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,5.27
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,4.29
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,6.72
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,17.3
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
