Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,2.61
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,3.85
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,6.89
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,17.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,2.77
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,4.35
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,6.45
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,17.7
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,2.63
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,4.25
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,5.88
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,17.8
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,2.62
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,3.46
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,4.81
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,18.2
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,2.76
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,3.42
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,4.57
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,18.6
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,2.98
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,3.75
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,4.63
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,19.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,3.15
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,4.1
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,4.78
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,19.1
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,3.3
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,4.38
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,5.49
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,19.2
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,3.56
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,5.69
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,5.7
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,19.3
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,3.16
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,4.31
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,5.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,19.3
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,3.08
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,4.15
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,5.4
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,19.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
