Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,3.03
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,4.26
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,5.44
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,19.8
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,2.99
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,4.82
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,8.1
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,19.9
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,3.27
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,4.46
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,7.42
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,20.1
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,5.05
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,4.31
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,5.6
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,20.3
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,4.09
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,4.83
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,5.8
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,20.4
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,2.88
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,5.85
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,5.78
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,20.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,3.01
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,4.72
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,8.09
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,20.7
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,3.19
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,4.49
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,5.71
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,20.8
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,4.76
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,4.43
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,5.48
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,20.8
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,3.77
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,4.53
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,5.41
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,20.9
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,5.14
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,4.79
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,7.88
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
