Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,20.9
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,3.18
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,4.87
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,5.9
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,20.9
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.85
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,3.09
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,4.72
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,5.55
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,21.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,2.89
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,4.88
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,5.47
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,21.1
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.92
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,3.05
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,5.25
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,6.03
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,21.2
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,2.81
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,4.98
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,6.04
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,21.3
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,3.22
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,5.05
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,5.77
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,21.4
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,3.52
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,4.78
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,5.83
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,21.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.93
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,3.96
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,5.41
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,5.88
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,21.6
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.94
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,4.09
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,4.64
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,6.06
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,21.6
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,4.23
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,4.71
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,6.24
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,21.7
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,3.76
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,4.86
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,6.99
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
