Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,20.9
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,3.22
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,5.12
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,5.74
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,20.9
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.93
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,3.33
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,6.82
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,7.96
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,20.9
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,3.44
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,5.19
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,5.87
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,20.8
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,3.92
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,4.77
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,5.43
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,20.9
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.91
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,4.81
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,6.09
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,5.59
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,21.0
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.02
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,5.02
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,6.25
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,5.58
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,21.1
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.94
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,3.63
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,8.31
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,6.56
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,21.2
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.94
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,5.74
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,7.91
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,6.79
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,21.3
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,4.74
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,5.69
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,6.99
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,21.4
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,5.31
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,6.72
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,7.02
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,21.6
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.92
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,5.12
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,6.96
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,7.32
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
