Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,21.7
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,3.93
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,7.91
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,7.17
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,21.9
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,3.87
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,8.2
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,7.61
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,22.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,4.42
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,7.67
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,7.53
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,22.2
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,4.16
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,7.1
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,8.32
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,37.7
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,22.3
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,4.26
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,8.51
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,9.57
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,43.8
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,22.4
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,4.38
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,7.67
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,10.29
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,29.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,45.6
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,22.5
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,4.57
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,8.66
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,8.98
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,37.9
854069,ASTON LODGE PARK - STONE,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,40.3
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,22.7
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.95
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,5.11
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,8.11
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,8.33
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,22.8
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,5.84
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,9.12
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,11.07
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,49.1
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,22.9
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,6.83
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,9.05
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,11.2
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,49.4
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,22.9
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,9.33
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,8.49
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,10.54
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,46.7
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
