Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,22.9
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,6.33
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,12.1
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,11.52
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
854069,ASTON LODGE PARK - STONE,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,51.6
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,23.1
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,5.32
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,9.51
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,12.27
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
854069,ASTON LODGE PARK - STONE,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,23.1
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,9.22
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,8.01
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,14.2
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,62.9
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,23.1
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,10.36
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,7.74
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,9.74
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,44.7
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,23.0
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,7.18
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,7.53
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,9.36
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,43.1
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,23.1
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,8.78
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,9.11
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,10.7
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,29.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,48.4
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.15
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,23.2
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,10.46
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,10.93
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,7.65
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,47.3
854069,ASTON LODGE PARK - STONE,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.58
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,23.4
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,9.96
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,10.42
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,9.62
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,44.3
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,45.5
854069,ASTON LODGE PARK - STONE,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,43.3
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.46
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,23.6
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,7.32
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,13.34
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,9.32
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
854069,ASTON LODGE PARK - STONE,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,24.0
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,5.76
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,10.6
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,11.24
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,46.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,50.2
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,24.6
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,4.37
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,8.46
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,10.42
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,46.7
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
