Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.81
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,25.3
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,5.25
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,8.64
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,14.7
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
854069,ASTON LODGE PARK - STONE,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,64.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.45
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,26.1
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,5.61
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,10.3
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,15.25
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,42.0
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
854069,ASTON LODGE PARK - STONE,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.79
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,27.1
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,6.36
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,12.2
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,17.04
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,43.2
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
854069,ASTON LODGE PARK - STONE,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,74.7
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.18
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,27.7
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,5.25
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,9.78
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,17.47
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,47.3
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,43.7
854069,ASTON LODGE PARK - STONE,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.13
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,27.1
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.46
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.93
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,5.02
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,8.53
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,17.46
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,48.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,75.9
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,27.8
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.41
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.29
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.76
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,10.48
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,12.19
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,16.98
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
854069,ASTON LODGE PARK - STONE,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.19
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,30.3
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.49
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.09
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,4.95
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,10.97
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,14.08
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,62.4
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,31.6
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,4.34
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,9.81
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,14.38
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,43.8
854069,ASTON LODGE PARK - STONE,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,63.2
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,32.4
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,4.25
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,9.43
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,10.86
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,43.1
854069,ASTON LODGE PARK - STONE,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,49.3
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,32.4
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,6.7
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,13.25
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,11.95
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
854069,ASTON LODGE PARK - STONE,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.88
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.18
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,32.6
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,8.3
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,11.23
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,12.37
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
854069,ASTON LODGE PARK - STONE,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
