Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.8
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,32.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,6.6
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,8.14
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,11.76
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,53.7
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,31.9
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,4.65
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,6.05
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,8.6
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,40.1
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.54
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,31.3
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,2.69
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,8.39
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,9.29
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,40.2
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,42.9
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,30.5
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,4.38
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,11.56
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,11.3
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,44.6
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,51.7
854069,ASTON LODGE PARK - STONE,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,31.2
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,3.96
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,10.63
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,12.76
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,41.9
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,47.6
854069,ASTON LODGE PARK - STONE,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,56.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-5.33
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,32.3
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,5.97
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,13.13
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,51.6
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-5.38
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,31.9
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,7.18
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,14.59
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,63.4
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,63.7
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-5.01
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,38.3
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,31.3
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,7.15
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,15.9
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,62.9
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-5.44
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,30.9
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,6.2
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,12.84
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,53.8
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,56.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-5.65
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,29.4
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,5.73
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,10.45
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,43.1
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,45.8
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.93
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,26.4
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,0.43
