Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,6.33
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,10.87
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,43.7
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,47.6
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,23.1
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,2.44
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,7.51
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,11.69
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,51.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,22.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,3.44
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,11.87
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,9.93
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,22.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,4.51
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,12.25
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,9.04
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
854069,ASTON LODGE PARK - STONE,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.41
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,22.3
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,3.59
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,14.37
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,7.52
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,43.3
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,61.8
854069,ASTON LODGE PARK - STONE,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,22.1
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,3.38
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,8.7
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,6.16
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,21.9
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,5.49
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,8.69
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,9.56
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,21.7
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,3.61
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,9.62
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,8.17
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,42.1
854069,ASTON LODGE PARK - STONE,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,21.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,2.64
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,10.76
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,8.28
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
854069,ASTON LODGE PARK - STONE,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.64
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,21.3
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,3.08
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,14.42
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,8.54
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,42.7
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,61.9
854069,ASTON LODGE PARK - STONE,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,39.3
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,21.2
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,4.59
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,13.94
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,11.77
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
854069,ASTON LODGE PARK - STONE,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,52.3
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,22.4
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
