Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,5.5
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,10.23
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,11.8
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,45.3
854069,ASTON LODGE PARK - STONE,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,22.2
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,2.5
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,9.6
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,11.1
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
854069,ASTON LODGE PARK - STONE,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,49.2
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,21.2
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,4.94
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,11.29
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,11.69
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
854069,ASTON LODGE PARK - STONE,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,52.3
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.53
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,21.3
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,5.37
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,15.03
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,12.02
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,42.5
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,65.1
854069,ASTON LODGE PARK - STONE,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.22
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,21.7
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,7.72
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,12.86
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,13.82
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,57.1
854069,ASTON LODGE PARK - STONE,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.42
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,21.2
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,6.06
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,13.21
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,17.09
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,46.9
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,59.3
854069,ASTON LODGE PARK - STONE,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,74.3
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.5
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,21.0
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,8.68
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,15.83
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,10.24
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,68.2
854069,ASTON LODGE PARK - STONE,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,47.2
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.46
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,21.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,11.16
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,15.29
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,9.6
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,66.1
854069,ASTON LODGE PARK - STONE,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,44.7
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.43
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.2
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,20.8
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,8.46
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,17.76
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,11.32
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,40.6
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
854069,ASTON LODGE PARK - STONE,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,51.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.58
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,20.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.34
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,14.27
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,11.45
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,14.55
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,62.9
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.63
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,20.2
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.98
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,13.89
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,10.17
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,11.78
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,59.9
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
854069,ASTON LODGE PARK - STONE,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.99
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
