Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,19.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.19
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,11.84
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,12.66
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,11.58
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
854069,ASTON LODGE PARK - STONE,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.74
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,39.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,19.0
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.5
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,11.88
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,16.41
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,10.44
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,71.1
854069,ASTON LODGE PARK - STONE,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,47.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.77
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,18.7
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,6.06
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,16.47
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,12.95
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,39.1
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
854069,ASTON LODGE PARK - STONE,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,18.7
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.13
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,9.06
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,11.48
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,12.05
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,52.4
854069,ASTON LODGE PARK - STONE,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,18.9
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.12
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.02
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.25
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,7.51
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,11.3
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,11.32
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,49.9
854069,ASTON LODGE PARK - STONE,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,50.8
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,19.1
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.7
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.86
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.9
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,8.81
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,11.74
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,9.18
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,38.9
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,51.7
854069,ASTON LODGE PARK - STONE,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,42.9
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,19.3
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.57
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.23
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.96
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,9.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,10.93
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,9.77
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,42.0
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,49.2
854069,ASTON LODGE PARK - STONE,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,45.1
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,19.3
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.8
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.8
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.15
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,8.9
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,10.4
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,8.93
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,40.1
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
854069,ASTON LODGE PARK - STONE,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,41.8
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.61
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,19.2
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.07
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.09
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.93
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,6.77
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,10.77
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,12.01
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,48.2
854069,ASTON LODGE PARK - STONE,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,53.7
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,19.2
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.35
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.19
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,5.34
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,13.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,11.7
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,61.2
854069,ASTON LODGE PARK - STONE,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,52.7
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,19.6
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.46
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.28
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.43
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,5.37
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,6.82
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,15.83
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,42.8
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
