Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,19.9
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.77
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.97
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,6.92
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,6.31
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,12.53
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,31.9
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,19.8
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.42
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,7.81
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,6.82
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,8.73
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,31.9
854069,ASTON LODGE PARK - STONE,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.83
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,19.3
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.37
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,8.2
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,9.13
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,10.61
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,41.4
854069,ASTON LODGE PARK - STONE,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,48.1
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,18.4
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,6.7
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,11.91
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,10.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,52.1
854069,ASTON LODGE PARK - STONE,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,47.8
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,17.9
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,12.55
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,10.07
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,10.86
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,53.9
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,44.3
854069,ASTON LODGE PARK - STONE,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,18.7
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,14.38
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,14.85
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,10.1
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,35.1
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,61.9
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,63.7
854069,ASTON LODGE PARK - STONE,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,45.9
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,19.8
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,8.63
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,7.74
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,9.83
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,19.7
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,7.47
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,6.95
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,12.03
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,19.1
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,7.84
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,4.09
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,12.3
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,29.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,18.6
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,5.62
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,6.82
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,11.78
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,51.1
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,18.3
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,5.03
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,8.72
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,10.49
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,40.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
