Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,18.1
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,5.61
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,7.68
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,11.2
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,49.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,18.0
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,5.69
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,6.34
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,13.1
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.46
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,17.8
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,6.72
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,6.64
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,16.08
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,70.3
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,17.5
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,8.56
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,6.56
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,6.56
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,17.2
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.95
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,7.03
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,9.62
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,6.78
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
854069,ASTON LODGE PARK - STONE,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,16.9
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,7.75
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,7.47
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,7.34
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,16.9
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,5.95
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,8.3
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,6.94
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,16.9
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,3.16
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,5.42
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,6.37
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,16.8
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,4.82
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,4.65
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,6.4
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,16.8
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,6.63
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,4.28
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,6.27
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,16.7
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,5.73
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,4.97
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,5.89
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
