Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,16.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,5.2
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,4.2
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,4.96
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,16.3
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,3.74
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,3.83
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,5.08
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,16.2
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,4.74
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,3.45
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,5.73
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,16.1
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,5.26
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,4.63
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,5.87
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,16.1
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,3.51
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,4.32
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,4.98
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,16.1
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,2.29
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,3.58
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,4.73
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,16.1
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,2.3
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,3.91
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,4.81
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,16.1
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,2.52
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,3.67
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,4.96
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,16.2
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,2.62
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,3.15
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,4.64
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,16.3
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,2.59
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,3.67
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,5.08
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,16.4
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,3.01
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,5.16
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,5.91
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
