Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,16.4
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,3.26
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,4.42
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,6.31
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,16.4
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,3.3
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,4.71
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,6.69
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,16.4
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,3.44
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,4.06
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,5.37
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,16.4
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,3.32
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,4.08
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,5.03
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,16.3
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,3.07
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,4.64
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,5.31
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,16.3
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,3.22
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,4.77
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,5.51
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,16.2
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,3.09
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,4.67
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,5.82
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,16.3
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,3.03
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,4.47
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,7.57
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,16.3
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,3.22
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,4.12
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,6.19
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,16.3
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,3.36
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,4.36
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,5.07
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,16.3
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,3.27
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,4.93
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,5.26
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,14.6
