Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,16.3
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,3.1
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,4.48
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,5.38
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,16.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,2.97
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,4.76
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,7.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,16.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,3.17
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,4.76
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,5.09
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,16.3
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,3.22
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,4.58
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,5.25
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,16.3
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,3.21
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,4.82
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,5.66
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,16.3
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,3.14
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,5.21
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,7.5
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,16.4
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.9
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,3.51
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,3.95
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,5.67
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,16.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,3.33
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,4.32
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,5.3
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,16.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.99
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,3.28
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,5.44
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,5.26
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,16.6
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,4.39
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,5.4
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,5.59
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,16.8
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.95
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
