Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,6.07
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,5.54
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,5.55
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,16.9
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.94
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,6.22
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,4.88
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,5.69
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,16.9
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,6.2
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,5.79
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,20.1
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,3.27
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,6.18
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,12.69
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,54.2
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,20.3
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,3.39
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,5.28
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,12.43
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,38.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,53.2
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,20.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,3.41
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,7.35
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,6.32
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,20.7
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,3.69
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,7.07
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,5.94
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,20.9
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,6.24
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,7.15
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,21.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,5.29
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,6.74
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,6.74
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,21.3
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,3.71
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,6.79
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,6.27
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,21.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,8.32
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,7.56
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,6.36
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,21.6
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
