Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,7.58
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,5.54
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,6.98
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,21.8
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,7.11
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,7.63
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,6.88
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,22.0
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,7.22
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,7.32
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,7.49
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,22.2
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,10.7
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,7.3
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,46.7
854069,ASTON LODGE PARK - STONE,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,22.3
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,4.71
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,8.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,7.58
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,22.3
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,5.84
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,11.06
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,8.97
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,47.9
854069,ASTON LODGE PARK - STONE,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,39.4
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,22.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,8.01
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,11.78
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,7.38
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,50.8
854069,ASTON LODGE PARK - STONE,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,22.7
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,7.24
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,10.43
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,8.49
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,45.2
854069,ASTON LODGE PARK - STONE,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,22.7
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,5.14
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,10.04
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,8.28
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,43.9
854069,ASTON LODGE PARK - STONE,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,22.9
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,6.01
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,10.98
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,8.93
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
854069,ASTON LODGE PARK - STONE,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,22.9
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,5.3
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,10.89
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,9.31
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
854069,ASTON LODGE PARK - STONE,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,41.7
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
