Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,23.0
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,5.18
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,9.99
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,7.63
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
854069,ASTON LODGE PARK - STONE,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.67
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,23.1
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,5.92
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,11.97
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,8.77
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
854069,ASTON LODGE PARK - STONE,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,39.3
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,23.3
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,6.01
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,9.58
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,10.45
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,42.7
854069,ASTON LODGE PARK - STONE,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,46.1
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,23.6
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,5.86
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,8.73
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,11.29
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,49.8
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,23.8
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.42
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,8.58
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,8.71
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,9.96
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,44.9
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,24.0
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.4
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.57
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.43
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,10.63
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,7.8
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,10.12
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,46.0
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,24.1
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.28
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.15
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,10.54
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,6.58
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,13.39
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,46.2
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,58.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,24.2
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.67
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.53
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,7.07
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,6.61
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,12.2
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,24.4
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,8.01
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,7.34
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,11.06
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,49.1
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,24.4
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,6.83
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,8.11
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,11.09
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.39
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,24.5
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,8.25
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,7.66
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,13.58
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,59.0
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.93
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
