Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,24.8
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,4.45
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,7.42
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,12.88
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,56.2
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.33
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,25.1
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,4.85
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,8.86
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,13.12
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.54
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,25.3
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,5.4
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,12.42
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,9.34
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,25.7
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,5.61
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,12.14
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,8.72
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,52.8
854069,ASTON LODGE PARK - STONE,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,25.7
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,7.83
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,13.68
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,8.61
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
854069,ASTON LODGE PARK - STONE,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.41
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,26.0
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,7.87
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,12.31
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,9.68
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,35.1
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
854069,ASTON LODGE PARK - STONE,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,44.4
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.99
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,26.9
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.44
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.13
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.39
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,8.97
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,12.88
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,13.31
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,57.1
854069,ASTON LODGE PARK - STONE,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.43
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.87
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,28.1
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.26
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.55
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.34
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,6.63
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,14.36
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,17.15
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,45.2
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,63.6
854069,ASTON LODGE PARK - STONE,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.67
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.02
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,27.8
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.43
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.74
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.97
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,3.65
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,14.28
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,16.15
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,52.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,63.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,70.8
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.91
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,26.9
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.82
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.61
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.14
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,7.42
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,10.97
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,14.46
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
854069,ASTON LODGE PARK - STONE,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,64.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.23
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,26.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.71
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.44
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.16
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,10.15
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,13.99
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,12.48
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,62.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.09
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
