Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,26.8
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.7
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.86
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.51
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,7.44
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,14.75
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,11.98
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,65.0
854069,ASTON LODGE PARK - STONE,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,25.5
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.56
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.99
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,9.41
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,11.52
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,9.63
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
854069,ASTON LODGE PARK - STONE,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,44.7
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.62
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,40.7
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,25.4
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.1
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.62
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,4.92
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,14.45
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,13.27
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,42.4
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
854069,ASTON LODGE PARK - STONE,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.18
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,26.3
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.61
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,8.15
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,15.54
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,13.15
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
854069,ASTON LODGE PARK - STONE,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,26.5
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.28
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,234.95
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.9
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,6.45
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,13.12
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,13.9
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,58.4
854069,ASTON LODGE PARK - STONE,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,62.8
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.2
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,26.9
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.18
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.66
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.12
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,6.68
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,13.21
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,14.5
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
854069,ASTON LODGE PARK - STONE,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,64.1
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.84
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,28.1
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.34
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.79
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.41
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,6.7
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,14.16
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,7.82
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,36.9
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,61.8
854069,ASTON LODGE PARK - STONE,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.62
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,30.1
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.75
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.34
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.87
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,2.75
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,12.03
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,5.62
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,41.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,29.8
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.81
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.31
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,2.61
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,11.35
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,6.39
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
854069,ASTON LODGE PARK - STONE,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.42
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,30.1
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.32
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.7
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,1.55
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,12.47
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,5.05
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,46.7
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
854069,ASTON LODGE PARK - STONE,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.44
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,29.2
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.65
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,10.7
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,4.13
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,50.7
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
854069,ASTON LODGE PARK - STONE,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
