Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,27.2
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.23
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,10.77
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,6.84
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,44.1
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,27.7
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,0.99
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,11.0
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,6.89
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,38.9
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,48.5
854069,ASTON LODGE PARK - STONE,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.54
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,26.8
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,9.76
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,7.69
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,44.9
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,42.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,24.6
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,1.18
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,11.82
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,9.02
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,40.8
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
854069,ASTON LODGE PARK - STONE,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,40.9
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,24.3
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,2.26
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,10.42
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,7.56
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
854069,ASTON LODGE PARK - STONE,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,24.2
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,3.48
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,10.14
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,5.42
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,43.8
854069,ASTON LODGE PARK - STONE,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,24.6
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,2.53
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,9.89
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,7.73
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,42.8
854069,ASTON LODGE PARK - STONE,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,25.1
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,2.64
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,10.21
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,7.51
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
854069,ASTON LODGE PARK - STONE,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,25.1
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,7.4
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,5.25
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,25.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,2.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,7.84
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,8.23
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,24.9
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,0.53
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,8.84
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,5.8
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
