Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,25.1
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,3.56
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,10.73
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,6.66
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
854069,ASTON LODGE PARK - STONE,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,25.3
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,9.74
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,7.27
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,37.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,25.1
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,3.2
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,7.4
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,9.43
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,42.0
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,25.3
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,5.33
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,9.19
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,7.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,40.1
854069,ASTON LODGE PARK - STONE,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,25.4
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,3.22
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,9.48
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,7.85
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,41.7
854069,ASTON LODGE PARK - STONE,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,25.9
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,4.86
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,10.35
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,7.65
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,45.3
854069,ASTON LODGE PARK - STONE,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.68
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,26.1
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,3.18
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,13.43
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,8.19
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,39.3
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
854069,ASTON LODGE PARK - STONE,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,37.9
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.49
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,26.3
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,10.25
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,5.87
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,38.7
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,46.1
854069,ASTON LODGE PARK - STONE,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,26.7
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,4.78
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,7.58
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,8.09
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.6
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,25.8
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,7.64
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,5.6
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,40.6
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.84
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,24.8
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,9.36
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,6.45
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,41.5
