Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.09
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,25.0
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,2.46
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,11.86
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,7.88
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
854069,ASTON LODGE PARK - STONE,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.61
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,25.2
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,0.64
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,10.44
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,6.95
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,40.7
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
854069,ASTON LODGE PARK - STONE,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,25.6
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,1.68
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,7.79
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,8.02
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,35.1
854069,ASTON LODGE PARK - STONE,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,25.9
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,4.56
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,9.48
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,7.15
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,42.4
854069,ASTON LODGE PARK - STONE,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.53
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.2
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,25.0
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,10.08
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,4.42
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,51.3
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
854069,ASTON LODGE PARK - STONE,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,24.5
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,1.48
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,8.32
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,6.7
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,37.7
854069,ASTON LODGE PARK - STONE,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,24.2
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,8.82
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,6.31
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,39.2
854069,ASTON LODGE PARK - STONE,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,24.2
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,1.38
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,7.71
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,7.17
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,24.4
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,2.77
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,6.41
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,8.35
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,38.3
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,24.7
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,2.92
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,7.82
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,8.49
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,24.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
