Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,4.48
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,6.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,10.38
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,23.7
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,3.32
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,6.11
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,7.23
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,23.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,2.84
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,6.72
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,6.72
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,22.6
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.35
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.25
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,6.08
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,5.45
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,9.19
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,41.9
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,22.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,3.62
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,8.33
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,7.15
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,37.9
854069,ASTON LODGE PARK - STONE,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,21.7
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.05
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,7.98
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,8.16
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,21.7
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,3.51
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,6.05
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,8.78
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,21.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,6.21
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,10.0
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,45.6
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,21.6
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,3.39
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,7.51
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,6.93
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,21.8
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,4.27
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,6.88
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,6.97
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,21.7
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,3.58
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,7.77
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,7.69
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,21.0
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
