Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,3.22
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,7.29
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,7.22
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,20.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.67
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,3.46
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,7.2
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,9.36
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,20.2
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.71
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,6.32
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,6.96
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,10.85
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,50.1
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,19.8
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.49
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.63
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,9.34
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,6.18
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,10.26
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,41.4
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,47.3
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,19.4
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.09
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.59
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.92
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,7.36
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,6.8
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,11.36
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,50.9
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,19.1
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.24
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,3.49
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,7.39
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,12.21
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,19.0
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,5.44
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,9.26
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,11.87
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,41.3
854069,ASTON LODGE PARK - STONE,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,18.7
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,10.13
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,7.8
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,44.8
854069,ASTON LODGE PARK - STONE,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,18.4
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,4.32
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,7.42
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,7.72
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,18.1
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,4.61
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,7.65
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,6.96
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,17.9
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,3.9
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,4.87
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,6.74
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
