Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,17.8
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,3.73
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,4.01
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,6.74
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,17.6
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,4.99
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,6.92
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,7.06
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,17.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,4.42
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,4.91
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,6.94
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,17.3
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,4.51
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,5.2
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,9.14
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,44.5
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,17.3
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,3.09
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,3.62
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,10.96
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,52.7
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,17.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,3.26
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,3.42
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,4.64
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,17.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,2.85
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,4.79
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,5.16
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,17.4
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,3.18
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,3.83
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,4.65
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,17.4
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,2.51
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,4.76
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,4.28
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,17.4
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,2.99
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,3.53
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,4.3
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,17.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,2.84
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,3.67
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,4.43
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
