Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,17.6
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,4.24
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,3.93
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,4.49
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,17.7
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,3.87
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,5.24
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,4.94
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,17.7
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,3.25
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,5.83
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,5.61
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,17.7
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,3.06
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,4.62
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,5.62
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,17.7
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,3.89
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,4.25
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,5.21
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,17.6
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,5.04
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,4.62
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,5.23
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,20.6
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.96
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,3.61
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,4.87
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,5.38
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,20.8
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.95
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,3.69
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,4.88
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,5.66
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,41.3
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,19.7
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.85
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,3.48
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,4.32
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,14.04
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,44.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,19.9
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,4.36
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,4.98
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,13.72
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,20.1
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.97
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,5.44
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,4.98
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,10.56
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,48.3
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
