Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,20.3
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,3.94
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,5.13
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,6.24
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,20.6
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.9
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,5.68
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,6.46
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,5.89
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,20.7
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,5.5
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,7.51
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,6.39
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,20.9
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,4.52
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,5.91
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,6.78
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,21.2
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,4.68
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,5.62
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,7.81
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,21.4
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,4.48
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,5.68
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,7.16
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,21.6
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.92
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,4.58
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,5.91
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,7.37
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,21.9
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.9
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,4.59
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,6.04
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,7.04
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,22.1
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,6.41
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,6.85
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,7.74
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,22.3
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,8.74
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,8.27
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,9.08
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,37.7
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,22.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,8.83
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,7.6
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,9.72
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
