Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,22.6
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,5.46
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,8.18
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,8.17
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,22.6
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,5.41
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,9.41
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,9.49
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
854069,ASTON LODGE PARK - STONE,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,22.9
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,5.91
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,7.37
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,8.54
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,23.2
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,8.47
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,7.96
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,8.99
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,23.2
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,7.8
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,8.18
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,9.79
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,23.3
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.42
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,5.57
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,8.82
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,8.7
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
854069,ASTON LODGE PARK - STONE,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,39.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,23.4
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.01
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,6.28
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,10.04
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,9.47
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
854069,ASTON LODGE PARK - STONE,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,42.8
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,23.4
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,5.39
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,12.84
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,7.91
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
854069,ASTON LODGE PARK - STONE,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.08
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,23.4
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.24
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,8.67
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,13.82
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,7.86
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
854069,ASTON LODGE PARK - STONE,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,23.5
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.36
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,8.0
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,11.08
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,7.09
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,48.8
854069,ASTON LODGE PARK - STONE,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,23.8
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.34
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,8.85
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,10.72
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,8.31
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
854069,ASTON LODGE PARK - STONE,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,38.9
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
