Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,24.2
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.28
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,8.12
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,11.51
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,9.11
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
854069,ASTON LODGE PARK - STONE,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,24.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.93
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,7.32
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,10.74
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,7.19
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,24.7
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,6.05
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,8.85
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,6.51
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,29.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
854069,ASTON LODGE PARK - STONE,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,24.9
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,6.54
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,10.13
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,6.63
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
854069,ASTON LODGE PARK - STONE,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,25.1
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,10.33
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,12.03
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,9.45
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,46.1
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,52.9
854069,ASTON LODGE PARK - STONE,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,43.8
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.91
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,25.5
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,9.64
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,16.78
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,10.34
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,42.3
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
854069,ASTON LODGE PARK - STONE,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.75
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,25.9
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,9.2
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,16.04
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,11.95
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
854069,ASTON LODGE PARK - STONE,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,26.2
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.85
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,8.06
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,13.86
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,13.45
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,60.3
854069,ASTON LODGE PARK - STONE,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.11
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.25
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,26.7
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,6.11
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,13.3
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,15.41
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,39.1
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,58.7
854069,ASTON LODGE PARK - STONE,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,27.1
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,4.06
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,11.71
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,12.0
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,52.2
854069,ASTON LODGE PARK - STONE,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.08
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,28.3
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,6.72
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,17.41
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,14.21
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,42.9
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
