Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,63.4
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.75
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.02
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,39.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,91.6
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,29.2
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,7.26
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,19.54
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,21.66
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,54.1
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
854069,ASTON LODGE PARK - STONE,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.65
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.36
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,43.9
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.1
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,99.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,28.8
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,6.7
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,18.47
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,25.7
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,63.0
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,79.2
854069,ASTON LODGE PARK - STONE,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,109.7
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.59
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.32
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,46.8
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,97.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,28.2
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.12
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.25
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.59
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,6.67
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,16.52
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,24.51
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,59.2
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,72.1
854069,ASTON LODGE PARK - STONE,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,107.0
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.43
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.91
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,39.4
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.4
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,26.7
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.36
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.48
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.8
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,7.42
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,16.61
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,21.08
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,49.6
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,35.1
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,72.1
854069,ASTON LODGE PARK - STONE,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.75
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.04
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,27.2
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.93
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.04
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.14
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,12.24
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,18.54
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,16.71
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,55.3
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,80.6
854069,ASTON LODGE PARK - STONE,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,75.1
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.44
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,37.7
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.3
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,28.4
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.0
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.25
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.22
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,9.44
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,17.43
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,15.14
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,42.3
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,42.7
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,76.3
854069,ASTON LODGE PARK - STONE,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,68.3
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.54
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,30.0
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.9
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.37
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,5.21
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,11.82
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,18.95
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,51.2
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,52.9
854069,ASTON LODGE PARK - STONE,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,82.9
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,28.0
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.14
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.03
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.74
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,6.58
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,12.76
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,13.88
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
854069,ASTON LODGE PARK - STONE,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,62.3
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.33
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.87
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,26.1
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,13.26
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,14.36
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,18.62
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,57.6
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,63.2
854069,ASTON LODGE PARK - STONE,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,79.9
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.98
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,26.0
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,14.3
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,9.55
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,16.27
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
854069,ASTON LODGE PARK - STONE,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,70.6
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,26.2
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
