Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,13.07
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,9.2
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,14.71
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,56.1
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
854069,ASTON LODGE PARK - STONE,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,63.3
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,26.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,8.95
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,7.88
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,10.54
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,39.3
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,47.9
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,26.7
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,9.1
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,6.67
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,9.22
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,42.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,27.2
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,6.06
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,12.53
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,9.0
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
854069,ASTON LODGE PARK - STONE,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,41.1
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,27.6
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,3.9
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,10.61
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,8.72
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,46.7
854069,ASTON LODGE PARK - STONE,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,26.9
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,1.38
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,11.35
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,9.29
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,43.9
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
854069,ASTON LODGE PARK - STONE,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,43.1
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,26.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,2.26
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,11.38
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,8.38
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,42.9
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,50.2
854069,ASTON LODGE PARK - STONE,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,39.4
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,26.4
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,2.46
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,9.34
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,7.51
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,41.9
854069,ASTON LODGE PARK - STONE,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,26.2
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,2.88
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,8.38
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,5.42
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,38.7
854069,ASTON LODGE PARK - STONE,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,26.2
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,6.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,11.01
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,6.22
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,25.9
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,4.01
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,11.76
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,6.33
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
854069,ASTON LODGE PARK - STONE,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,25.3
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
