Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,3.71
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,10.58
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,8.18
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,37.7
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,25.3
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,3.58
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,8.66
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,6.6
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,25.6
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,2.9
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,6.19
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,7.18
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,26.2
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,3.0
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,7.33
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,7.98
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,36.9
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,26.7
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,3.25
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,6.98
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,6.69
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,26.8
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,9.75
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,6.65
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,43.4
854069,ASTON LODGE PARK - STONE,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,26.4
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,10.78
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,4.47
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,40.6
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
854069,ASTON LODGE PARK - STONE,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,26.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,1.13
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,9.34
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,5.05
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,42.1
854069,ASTON LODGE PARK - STONE,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,26.8
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,9.37
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,4.56
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,42.1
854069,ASTON LODGE PARK - STONE,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,26.8
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,1.86
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,10.34
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,3.98
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,45.9
854069,ASTON LODGE PARK - STONE,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,26.7
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,9.19
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,4.72
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,40.7
854069,ASTON LODGE PARK - STONE,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
