Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,26.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,8.21
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,5.12
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,26.3
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,1.8
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,12.17
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,6.79
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,43.9
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,53.7
854069,ASTON LODGE PARK - STONE,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,26.1
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,2.57
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,11.97
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,4.63
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,42.6
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,52.7
854069,ASTON LODGE PARK - STONE,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,25.8
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,3.52
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,8.94
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,4.49
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,25.8
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,4.74
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,9.41
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,4.87
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,41.8
854069,ASTON LODGE PARK - STONE,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,25.6
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,3.35
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,8.01
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,5.05
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,25.2
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,2.02
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,6.9
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,5.38
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,25.2
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,2.34
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,7.74
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,6.45
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,25.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,2.37
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,12.17
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,6.6
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,41.6
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
854069,ASTON LODGE PARK - STONE,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,25.8
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,2.87
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,8.3
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,7.62
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,25.7
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,4.11
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,5.87
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,9.29
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
