Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,25.6
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,2.32
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,3.59
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,8.35
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,25.2
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,4.81
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,7.23
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,25.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,5.34
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,4.9
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,8.74
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,40.2
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,25.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,2.61
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,5.22
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,5.92
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,29.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,24.7
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,2.33
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,5.39
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,5.87
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,24.2
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,3.83
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,7.09
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,7.61
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,23.7
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,4.7
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,5.23
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,4.67
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,23.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,4.86
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,5.52
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,5.57
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,23.3
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,7.41
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,5.58
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,5.47
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,22.8
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,8.58
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,5.86
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,6.97
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,22.4
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,6.83
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,6.76
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,6.76
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
