Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,22.2
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,5.29
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,4.8
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,8.94
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,41.3
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,22.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,9.69
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,6.36
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,21.8
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,8.26
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,5.19
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,7.64
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,21.4
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,6.16
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,3.87
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,8.44
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,39.3
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,21.1
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,5.25
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,4.86
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,9.62
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,20.6
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,7.02
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,9.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,20.3
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,6.05
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,8.66
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,9.09
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,19.9
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,6.45
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,7.13
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,7.69
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,29.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.24
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,19.3
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,10.4
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,4.59
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,7.99
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,44.7
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.02
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,18.7
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,7.6
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,4.94
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,13.1
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,18.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,6.92
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,6.89
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,12.37
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,55.8
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
