Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.55
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,17.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,8.55
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,8.14
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,15.92
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,70.6
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,17.3
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,4.08
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,9.52
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,8.31
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,42.9
854069,ASTON LODGE PARK - STONE,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,17.2
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,5.47
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,7.13
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,8.95
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,41.4
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,17.1
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,6.43
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,6.42
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,7.16
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,17.1
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,5.22
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,5.61
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,8.06
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,16.9
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,6.07
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,5.34
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,9.37
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,41.4
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,16.9
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,5.57
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,6.99
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,9.03
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,16.9
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,5.42
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,3.82
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,6.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,16.9
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,5.18
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,4.9
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,7.45
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,16.8
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,2.52
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,6.31
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,6.47
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,29.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,16.8
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,2.73
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,3.71
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,6.55
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
