Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,16.8
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,2.56
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,4.35
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,6.73
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,16.8
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,2.7
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,5.16
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,5.66
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,16.9
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,3.34
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,3.89
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,4.89
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,16.9
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,2.83
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,3.8
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,5.34
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,17.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,3.12
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,3.71
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,4.49
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,17.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,4.32
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,4.06
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,4.32
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,17.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,3.32
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,5.08
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,5.1
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,17.0
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,3.22
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,4.73
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,5.74
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,17.0
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,2.87
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,4.97
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,5.31
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,17.1
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,2.96
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,6.02
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,5.14
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,17.2
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,4.62
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,8.65
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,5.17
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,20.4
