Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,17.3
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,4.18
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,8.89
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,5.23
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,17.4
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,3.36
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,9.3
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,5.17
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,17.5
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,3.35
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,8.73
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,5.31
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,17.6
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,3.1
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,8.58
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,5.3
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,17.8
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,4.22
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,8.73
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,5.36
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,17.9
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,3.17
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,8.29
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,5.09
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,18.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,5.13
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,8.16
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,5.17
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,18.2
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,3.17
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,9.37
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,5.71
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,18.3
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,2.95
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,9.87
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,5.72
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,41.8
854069,ASTON LODGE PARK - STONE,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,18.4
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,3.07
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,8.72
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,5.7
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,18.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
