Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,3.2
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,8.67
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,5.23
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,18.7
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,3.37
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,8.67
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,5.22
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,18.8
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,3.05
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,8.69
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,5.57
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,18.9
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,3.11
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,8.52
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,5.43
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,19.0
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,3.27
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,7.68
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,6.09
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,19.1
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,3.48
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,4.97
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,7.82
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,19.2
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,3.8
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,5.05
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,11.52
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,19.4
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,4.18
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,6.21
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,12.59
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,53.6
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,19.6
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,3.93
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,6.82
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,12.53
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,53.2
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,19.8
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,3.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,4.81
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,12.65
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,37.9
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,53.7
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.48
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,19.9
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,3.37
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,4.8
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,12.95
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.38
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,47.5
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,28.9
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
