Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,3.84
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,15.46
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,5.28
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,46.0
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,65.8
854069,ASTON LODGE PARK - STONE,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.18
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,50.4
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,28.9
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.18
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,3.54
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,16.36
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,5.46
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,48.4
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
854069,ASTON LODGE PARK - STONE,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.06
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,58.1
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.08
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,29.0
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.89
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,5.07
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,17.97
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,5.34
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,53.4
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,76.3
854069,ASTON LODGE PARK - STONE,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.22
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,56.8
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,29.1
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,4.19
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,18.04
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,5.51
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,53.9
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,76.1
854069,ASTON LODGE PARK - STONE,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.87
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,57.6
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.6
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.08
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,29.2
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,4.98
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,18.77
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,5.56
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,53.2
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,78.5
854069,ASTON LODGE PARK - STONE,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.67
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,62.9
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.2
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.09
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,29.3
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,5.64
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,20.56
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,5.69
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,57.6
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
854069,ASTON LODGE PARK - STONE,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.09
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,56.9
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.4
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.08
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,29.4
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,3.94
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,19.28
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,5.82
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,55.5
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,80.4
854069,ASTON LODGE PARK - STONE,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.09
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,58.2
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.4
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.09
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,29.4
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,4.98
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,20.26
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,6.11
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,56.7
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,84.4
854069,ASTON LODGE PARK - STONE,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.32
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,53.5
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.08
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,29.5
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,5.31
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,18.39
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,6.29
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,51.3
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
854069,ASTON LODGE PARK - STONE,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.65
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,41.9
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,29.6
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,4.11
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,15.67
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,8.56
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,40.1
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
854069,ASTON LODGE PARK - STONE,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.66
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,44.8
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.6
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,29.7
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,3.67
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,16.86
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,8.61
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,43.9
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
854069,ASTON LODGE PARK - STONE,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.96
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,47.6
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.2
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
