Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,29.8
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,4.43
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,17.17
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,7.09
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,46.0
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
854069,ASTON LODGE PARK - STONE,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.25
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,44.0
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,29.8
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,6.98
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,16.34
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,7.37
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,41.7
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.57
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,41.4
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.7
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,29.9
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,6.44
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,15.74
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,8.27
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,66.9
854069,ASTON LODGE PARK - STONE,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,29.9
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,4.84
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,11.49
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,9.66
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,50.3
854069,ASTON LODGE PARK - STONE,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,43.1
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,30.0
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,4.77
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,8.49
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,9.43
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,42.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,30.1
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,5.22
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,8.12
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,8.13
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,36.9
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,30.1
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,5.07
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,9.78
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,9.53
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
854069,ASTON LODGE PARK - STONE,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,43.2
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.04
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,30.1
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,5.72
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,12.94
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,10.35
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,31.9
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
854069,ASTON LODGE PARK - STONE,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,45.8
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.15
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,30.1
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.87
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,6.84
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,11.43
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,9.18
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,50.1
854069,ASTON LODGE PARK - STONE,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,41.5
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.84
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,30.2
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.21
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,6.24
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,14.12
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,8.97
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
854069,ASTON LODGE PARK - STONE,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.19
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,43.6
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,30.3
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,5.48
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,16.55
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,9.15
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,44.2
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
854069,ASTON LODGE PARK - STONE,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,41.7
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.48
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,39.5
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
