Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,30.3
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,5.29
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,15.07
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,9.2
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,40.1
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,64.9
854069,ASTON LODGE PARK - STONE,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,41.9
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.3
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,30.4
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.98
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,4.83
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,13.86
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,10.58
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
854069,ASTON LODGE PARK - STONE,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,47.8
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.17
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,30.4
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.38
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.0
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.29
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,5.71
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,14.53
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,12.71
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,63.9
854069,ASTON LODGE PARK - STONE,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.45
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,30.4
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.93
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.48
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.77
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,5.3
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,12.48
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,10.22
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
854069,ASTON LODGE PARK - STONE,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,46.8
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.54
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,30.5
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.18
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.37
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,5.41
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,12.5
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,11.53
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
854069,ASTON LODGE PARK - STONE,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,51.7
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.33
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,30.6
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.49
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.21
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,5.67
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,12.16
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,8.56
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,53.3
854069,ASTON LODGE PARK - STONE,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.73
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,30.8
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.83
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.87
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,6.98
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,10.79
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,9.91
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
854069,ASTON LODGE PARK - STONE,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,45.6
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,30.9
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.05
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.31
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.54
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,9.73
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,10.7
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,8.88
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
854069,ASTON LODGE PARK - STONE,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,41.7
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.68
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.7
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,31.0
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.64
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.32
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.76
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,5.81
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,12.81
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,10.25
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
854069,ASTON LODGE PARK - STONE,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,31.1
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.49
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,9.39
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,9.45
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,9.89
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,43.1
854069,ASTON LODGE PARK - STONE,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,45.3
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.42
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,31.1
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,10.07
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,9.02
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,12.78
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,40.8
854069,ASTON LODGE PARK - STONE,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
