Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,31.2
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,6.91
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,10.25
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,11.79
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
854069,ASTON LODGE PARK - STONE,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.44
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.7
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,31.2
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,6.42
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,9.39
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,18.56
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,42.1
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,80.1
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.79
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,31.0
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,6.64
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,10.61
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,20.72
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,48.1
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,46.6
854069,ASTON LODGE PARK - STONE,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.72
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,31.0
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,6.81
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,12.07
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,16.3
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,38.9
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,52.9
854069,ASTON LODGE PARK - STONE,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.33
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,30.9
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,4.89
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,10.76
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,14.86
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,38.9
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
854069,ASTON LODGE PARK - STONE,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,64.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,30.8
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,4.02
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,9.37
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,13.65
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,38.3
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,41.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.73
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,31.1
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,6.74
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,9.61
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,15.7
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
854069,ASTON LODGE PARK - STONE,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.65
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,32.1
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,5.32
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,9.19
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,16.66
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,41.3
854069,ASTON LODGE PARK - STONE,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,71.9
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.85
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.73
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,33.7
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,5.89
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,10.82
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,18.5
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,45.2
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
854069,ASTON LODGE PARK - STONE,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,81.7
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.36
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,39.3
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.8
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,37.0
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,5.75
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,12.68
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,19.71
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,45.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,55.3
854069,ASTON LODGE PARK - STONE,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.56
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.46
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,38.2
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,0.43
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,5.27
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,13.05
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,45.4
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,57.1
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.96
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
