Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.85
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,35.1
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,2.03
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,5.82
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,13.84
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,42.7
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.58
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,31.8
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,6.36
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,6.41
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,14.24
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,32.2
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,6.81
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,8.85
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,13.86
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,39.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,59.8
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,34.4
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,4.78
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,7.77
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,13.41
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,58.2
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,38.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,4.73
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,5.78
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,10.67
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,47.8
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.97
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,39.4
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,4.22
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,8.83
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.28
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,38.0
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,5.95
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,8.55
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,39.2
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.37
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,36.9
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,1.93
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,4.78
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,9.84
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,43.9
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.43
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,36.0
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,5.9
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,10.81
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,49.1
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.3
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.71
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,40.4
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,34.4
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,3.31
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,15.12
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,44.8
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,64.8
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.2
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,32.9
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,6.64
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,8.57
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.74
