Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,30.6
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,8.4
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,5.4
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,30.1
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,9.89
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,6.86
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,43.9
854069,ASTON LODGE PARK - STONE,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.27
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,30.4
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,8.1
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,5.56
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.59
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,30.2
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,0.33
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,8.63
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,7.61
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,39.1
854069,ASTON LODGE PARK - STONE,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,30.2
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,0.57
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,7.02
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,9.47
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,31.9
854069,ASTON LODGE PARK - STONE,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,43.2
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.43
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,30.3
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,0.63
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,10.43
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,6.91
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,40.1
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
854069,ASTON LODGE PARK - STONE,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.73
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,30.3
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,9.26
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,7.28
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,38.3
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,40.7
854069,ASTON LODGE PARK - STONE,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,30.2
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,1.63
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,7.09
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,7.92
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.46
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,30.2
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,1.33
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,5.62
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,7.81
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,29.7
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,1.69
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,7.6
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,8.31
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,29.4
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,4.05
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,7.86
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,7.89
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,20.6
